Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.2
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
513846,Golwg Y Mor,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.32
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.47
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.2
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
513846,Golwg Y Mor,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.4
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.92
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.44
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
513846,Golwg Y Mor,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.09
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
513846,Golwg Y Mor,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-9.13
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.29
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
513846,Golwg Y Mor,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.73
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.3
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
513846,Golwg Y Mor,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.22
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.85
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.24
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
513846,Golwg Y Mor,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.27
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.05
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.27
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
513846,Golwg Y Mor,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.21
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
513846,Golwg Y Mor,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
