Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.4
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
513846,Golwg Y Mor,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.33
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.45
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.37
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
513846,Golwg Y Mor,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.5
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.46
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
513846,Golwg Y Mor,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.85
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.05
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.3
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
513846,Golwg Y Mor,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.97
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.49
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.5
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
513846,Golwg Y Mor,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.93
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.03
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.8
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.6
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
513846,Golwg Y Mor,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.08
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.89
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.5
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.6
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
513846,Golwg Y Mor,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.84
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.09
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.6
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
513846,Golwg Y Mor,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.13
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.24
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
