Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.7
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
513846,Golwg Y Mor,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.67
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.5
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.7
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
513846,Golwg Y Mor,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.89
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.64
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.8
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
513846,Golwg Y Mor,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.6
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.77
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.8
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
513846,Golwg Y Mor,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.88
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.25
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.45
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
513846,Golwg Y Mor,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.55
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.46
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.51
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
513846,Golwg Y Mor,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.41
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.07
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.82
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.9
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
513846,Golwg Y Mor,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.64
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.0
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
513846,Golwg Y Mor,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.87
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.06
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.21
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.0
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
