Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
513846,Golwg Y Mor,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.35
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.5
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.1
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
513846,Golwg Y Mor,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.16
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.98
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.9
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.94
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.1
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
513846,Golwg Y Mor,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.4
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.88
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.7
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.2
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
513846,Golwg Y Mor,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.8
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.2
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
513846,Golwg Y Mor,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.15
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.15
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.3
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.38
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
513846,Golwg Y Mor,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.55
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.67
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.5
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.3
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.63
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
513846,Golwg Y Mor,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.67
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.51
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
513846,Golwg Y Mor,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.66
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.03
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.59
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.5
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.4
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.89
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
513846,Golwg Y Mor,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.67
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.58
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.3
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
