Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.76
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.45
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
513846,Golwg Y Mor,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.71
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.02
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.44
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.66
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
513846,Golwg Y Mor,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.9
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.16
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
513846,Golwg Y Mor,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.91
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.14
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
513846,Golwg Y Mor,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.47
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.43
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
513846,Golwg Y Mor,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.33
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.67
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.18
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,172.9
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
513846,Golwg Y Mor,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.22
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
513846,Golwg Y Mor,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
513846,Golwg Y Mor,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.37
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.36
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
