Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
513846,Golwg Y Mor,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.11
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.99
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.3
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
513846,Golwg Y Mor,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.89
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.78
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
513846,Golwg Y Mor,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.1
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.13
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.67
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
513846,Golwg Y Mor,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.16
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.21
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.32
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.97
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.75
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
513846,Golwg Y Mor,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.54
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.47
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
513846,Golwg Y Mor,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.6
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
513846,Golwg Y Mor,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.52
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.91
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.24
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.13
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
513846,Golwg Y Mor,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.2
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.02
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.76
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.17
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.6
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.76
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
513846,Golwg Y Mor,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
