Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.92
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.96
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.83
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.39
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.58
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
513846,Golwg Y Mor,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.45
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.08
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.61
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.74
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.08
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.12
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
513846,Golwg Y Mor,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.82
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.5
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.42
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.09
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.48
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.6
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.67
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
513846,Golwg Y Mor,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.99
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.79
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.64
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.14
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.47
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.3
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.25
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
513846,Golwg Y Mor,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.12
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.11
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.63
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,97.6
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.59
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.35
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
513846,Golwg Y Mor,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.73
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.95
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.54
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.79
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.3
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.9
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.45
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.62
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.1
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.73
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.57
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
513846,Golwg Y Mor,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.39
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.67
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.4
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.18
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.81
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.51
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
513846,Golwg Y Mor,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.41
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.29
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.58
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.0
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.7
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
513846,Golwg Y Mor,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.29
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.84
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.36
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.63
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
