Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
513846,Golwg Y Mor,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.49
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.28
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.18
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.59
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.13
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.5
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.17
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.49
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.4
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
513846,Golwg Y Mor,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.03
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.5
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.28
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.17
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.0
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.1
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.97
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.85
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.96
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.56
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
513846,Golwg Y Mor,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.01
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.34
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.34
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.43
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.7
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.98
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.96
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.64
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.38
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.06
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
513846,Golwg Y Mor,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.66
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.52
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.97
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.65
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,138.5
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.44
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.5
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.4
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.87
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.71
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
513846,Golwg Y Mor,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.59
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.29
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.8
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,34.33
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.94
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.5
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.8
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.5
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.47
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.85
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.63
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.78
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
513846,Golwg Y Mor,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.41
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.61
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.23
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.91
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.7
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.0
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.4
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.3
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.6
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.65
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.29
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.6
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.31
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.2
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.26
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
513846,Golwg Y Mor,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.32
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.52
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.22
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.81
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.05
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.78
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.0
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.52
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.38
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.73
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
513846,Golwg Y Mor,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.85
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.4
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.04
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,157.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.7
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.2
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.33
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.39
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
