Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.92
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.87
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
513846,Golwg Y Mor,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,32.52
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.66
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.1
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.0
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.2
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.0
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.02
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.94
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.82
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
513846,Golwg Y Mor,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.82
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,44.03
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,38.45
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.01
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,108.3
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,187.3
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.1
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.93
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.61
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.73
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.7
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.4
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.67
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.82
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.13
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.9
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
513846,Golwg Y Mor,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.14
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.27
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,45.55
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,41.4
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,131.9
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.1
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,174.3
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.87
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.32
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.4
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.41
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,112.39
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.69
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.9
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.1
513846,Golwg Y Mor,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.32
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.4
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.03
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,42.28
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,110.0
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.4
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,178.8
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.26
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.33
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.7
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.7
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.32
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.54
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.1
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.8
513846,Golwg Y Mor,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.41
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.39
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.14
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,160.9
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.85
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.77
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.59
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.76
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.77
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
513846,Golwg Y Mor,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.88
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,34.0
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.05
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,42.09
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,94.8
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.9
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,180.4
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.62
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.96
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.42
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.3
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
513846,Golwg Y Mor,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,40.12
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,39.55
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.49
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,174.5
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,170.1
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.6
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.83
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.4
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.76
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.14
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
513846,Golwg Y Mor,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.5
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.32
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.39
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.25
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.4
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.3
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.52
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.2
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.76
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.4
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.75
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,167.6
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
513846,Golwg Y Mor,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.38
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.56
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.97
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.01
