Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,87.0
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,175.4
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.5
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.1
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.7
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.29
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,98.6
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.11
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.33
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
513846,Golwg Y Mor,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.75
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,38.55
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.93
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.53
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.7
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.7
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.0
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.26
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.67
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.87
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.14
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.3
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
513846,Golwg Y Mor,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.98
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.97
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.47
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.31
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.9
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.5
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,155.7
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.9
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.86
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.82
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.79
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.95
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
513846,Golwg Y Mor,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.17
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.68
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.15
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,37.71
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.6
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.4
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,159.4
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.1
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.51
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.55
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.36
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.49
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.9
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
513846,Golwg Y Mor,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.51
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,33.19
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.56
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.8
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.3
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.1
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.83
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.2
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.96
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.23
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.36
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
513846,Golwg Y Mor,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.27
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.36
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.04
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.36
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.9
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.3
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.94
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.66
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.73
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
513846,Golwg Y Mor,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.87
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.03
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.92
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.86
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.6
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.92
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.38
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.14
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
513846,Golwg Y Mor,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.51
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.97
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.25
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.49
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.48
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.26
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.28
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
513846,Golwg Y Mor,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.43
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.37
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.22
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.9
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.77
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
