Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.41
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.88
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
513846,Golwg Y Mor,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.08
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.2
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.6
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.99
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
513846,Golwg Y Mor,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.92
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.55
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.32
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.9
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
513846,Golwg Y Mor,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.57
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,36.71
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.44
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,98.5
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.6
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.67
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.47
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
513846,Golwg Y Mor,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.72
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.91
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.63
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.0
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.19
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
513846,Golwg Y Mor,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.6
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.6
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
513846,Golwg Y Mor,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.65
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.64
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
513846,Golwg Y Mor,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.17
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.74
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.75
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
513846,Golwg Y Mor,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.35
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.39
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.17
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
513846,Golwg Y Mor,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
