Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.96
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
513846,Golwg Y Mor,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.26
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.26
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.19
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
513846,Golwg Y Mor,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.72
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.57
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.31
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
513846,Golwg Y Mor,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.91
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.7
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.71
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.39
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.88
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.76
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.27
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
513846,Golwg Y Mor,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.47
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.56
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.54
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.77
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
513846,Golwg Y Mor,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.45
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.25
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.58
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.32
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.91
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.49
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.35
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
513846,Golwg Y Mor,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.24
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.41
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.12
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.4
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
513846,Golwg Y Mor,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.43
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.69
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.47
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.3
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
513846,Golwg Y Mor,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.91
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.39
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.34
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
