Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.14
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.26
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
513846,Golwg Y Mor,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.33
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.19
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.81
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.84
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,94.5
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.52
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.43
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
513846,Golwg Y Mor,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.07
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.48
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.28
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.74
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
513846,Golwg Y Mor,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.72
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.94
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.25
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.2
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.81
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.78
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
513846,Golwg Y Mor,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.84
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.51
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.8
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.47
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,87.1
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.6
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
513846,Golwg Y Mor,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.16
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.82
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,79.9
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
513846,Golwg Y Mor,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.34
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.16
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.59
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
513846,Golwg Y Mor,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.2
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.15
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.24
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.05
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.18
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,101.2
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.5
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
513846,Golwg Y Mor,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.05
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.12
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.26
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,35.47
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,98.7
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.6
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.7
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.9
