Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
513846,Golwg Y Mor,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.81
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.33
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.04
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.81
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
513846,Golwg Y Mor,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.06
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.74
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
513846,Golwg Y Mor,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.42
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.65
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.76
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
513846,Golwg Y Mor,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.86
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.64
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.7
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.3
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
513846,Golwg Y Mor,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.82
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.78
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,87.9
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.4
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.48
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.79
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
513846,Golwg Y Mor,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.41
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.87
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.64
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.51
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.48
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.77
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
513846,Golwg Y Mor,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.55
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.19
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.11
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.63
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.9
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.78
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.22
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.99
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.82
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
513846,Golwg Y Mor,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.54
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.28
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.81
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.86
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
513846,Golwg Y Mor,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
