Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.74
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.91
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.41
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
513846,Golwg Y Mor,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.51
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.23
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
513846,Golwg Y Mor,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.89
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.94
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.7
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
513846,Golwg Y Mor,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.99
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,31.02
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.5
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.1
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.53
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.52
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
513846,Golwg Y Mor,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.29
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.89
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.25
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.05
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.34
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,104.1
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.3
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.3
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.34
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.06
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
513846,Golwg Y Mor,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.39
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.8
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.7
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.86
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.96
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
513846,Golwg Y Mor,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.61
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.84
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.7
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.65
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
513846,Golwg Y Mor,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.3
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.7
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.28
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.21
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
513846,Golwg Y Mor,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.52
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,35.83
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.41
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.55
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.5
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,153.8
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
