Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.87
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.21
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
513846,Golwg Y Mor,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.84
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.06
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.17
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.24
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
513846,Golwg Y Mor,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.81
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
513846,Golwg Y Mor,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.73
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.9
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.91
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.36
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
513846,Golwg Y Mor,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.0
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.45
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.87
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
513846,Golwg Y Mor,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.34
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.35
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
513846,Golwg Y Mor,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.37
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.56
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.02
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.9
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.23
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
513846,Golwg Y Mor,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.98
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.83
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.23
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.4
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
513846,Golwg Y Mor,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-5.7
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.96
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.16
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.4
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
