Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
513846,Golwg Y Mor,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.3
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-6.28
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.73
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.14
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.3
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.8
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.83
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
513846,Golwg Y Mor,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.92
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.76
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.24
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.12
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.35
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.27
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
513846,Golwg Y Mor,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.41
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.67
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.6
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.57
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.44
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
513846,Golwg Y Mor,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.73
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.45
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.84
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.6
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.57
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.65
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
513846,Golwg Y Mor,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.68
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.54
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.95
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.34
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.35
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.0
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.8
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.08
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
513846,Golwg Y Mor,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.49
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.36
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.18
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.4
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.01
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
513846,Golwg Y Mor,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.47
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.26
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.12
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
513846,Golwg Y Mor,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.38
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.02
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.48
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
513846,Golwg Y Mor,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.34
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.78
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.04
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
