Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
513846,Golwg Y Mor,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.61
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.55
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.19
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,20.5
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.96
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
513846,Golwg Y Mor,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.31
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.89
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
513846,Golwg Y Mor,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.36
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.75
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.13
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
513846,Golwg Y Mor,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.26
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.26
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.28
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,98.8
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.5
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
513846,Golwg Y Mor,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.04
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.07
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.91
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.56
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.7
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
513846,Golwg Y Mor,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.69
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.15
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.76
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,20.6
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
513846,Golwg Y Mor,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.68
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.15
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,20.7
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513846,Golwg Y Mor,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.79
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.96
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.5
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
