Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
513846,Golwg Y Mor,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.98
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.08
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.9
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,20.8
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
513846,Golwg Y Mor,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.8
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.3
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
513846,Golwg Y Mor,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.5
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.11
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.97
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
513846,Golwg Y Mor,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.42
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.3
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.06
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.9
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
513846,Golwg Y Mor,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.19
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.33
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.52
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
513846,Golwg Y Mor,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.04
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.44
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
513846,Golwg Y Mor,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.08
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.19
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.06
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,21.0
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
513846,Golwg Y Mor,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.32
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.85
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.0
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.54
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.18
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.83
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
513846,Golwg Y Mor,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
