Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.49
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.35
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.26
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.28
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.5
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
513846,Golwg Y Mor,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.93
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.53
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.31
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.61
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,21.1
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
513846,Golwg Y Mor,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.44
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.31
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.25
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.6
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,21.2
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513846,Golwg Y Mor,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.06
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.17
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.1
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
513846,Golwg Y Mor,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.0
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.1
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.79
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.66
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.5
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,21.3
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
513846,Golwg Y Mor,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.95
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.28
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.35
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.53
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.33
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.3
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
513846,Golwg Y Mor,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.27
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.58
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.44
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.72
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.94
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.58
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513846,Golwg Y Mor,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.18
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.54
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.37
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.11
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.1
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,21.4
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
513846,Golwg Y Mor,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.96
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.34
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.42
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.83
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.1
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
