Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.4
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
513846,Golwg Y Mor,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.31
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.21
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.57
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.6
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,21.5
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
513846,Golwg Y Mor,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.73
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.14
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.27
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.7
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
513846,Golwg Y Mor,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.46
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.13
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.73
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.15
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,21.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
513846,Golwg Y Mor,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.5
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.53
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.4
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.74
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
513846,Golwg Y Mor,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.22
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.09
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.93
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.79
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.92
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,21.7
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
513846,Golwg Y Mor,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.36
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.21
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.07
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.85
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
513846,Golwg Y Mor,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.39
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.04
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.96
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.28
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.0
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.56
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,21.8
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
513846,Golwg Y Mor,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.87
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.38
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.38
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.16
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.18
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
