Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
513846,Golwg Y Mor,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.81
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.23
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.4
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.3
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.33
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.4
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,21.9
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
513846,Golwg Y Mor,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.25
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.59
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.63
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.35
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.86
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.8
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
513846,Golwg Y Mor,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.08
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.71
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-6.01
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.79
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.3
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.03
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.44
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,22.0
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
513846,Golwg Y Mor,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.37
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.08
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.62
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.63
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,90.6
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.3
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
513846,Golwg Y Mor,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.58
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.01
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.93
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.5
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.61
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,22.1
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
513846,Golwg Y Mor,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-8.07
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.22
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.41
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.65
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,22.2
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
513846,Golwg Y Mor,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-7.91
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-5.17
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-5.59
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.03
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,22.3
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
513846,Golwg Y Mor,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
